Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,23.7
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,12.58
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,20.0
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,14.38
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
922304,GARTREE ROAD G292,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,9.69
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,12.21
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,10.56
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,23.8
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.56
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,13.7
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,19.27
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,15.06
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
922304,GARTREE ROAD G292,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,11.68
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,13.63
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,10.14
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,47.1
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,1.8
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,23.9
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.68
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.42
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,15.52
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,21.05
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,14.58
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
922304,GARTREE ROAD G292,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,11.29
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,10.7
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,8.45
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,44.3
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,23.9
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.25
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,15.04
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,17.28
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,13.63
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.9
922304,GARTREE ROAD G292,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,11.44
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,13.44
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,9.17
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,23.9
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.97
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,15.97
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,20.29
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,13.96
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,85.9
922304,GARTREE ROAD G292,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,12.38
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,9.53
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,9.85
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.56
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,24.0
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.51
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.37
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,18.72
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,17.04
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,14.94
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
922304,GARTREE ROAD G292,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,7.91
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,10.01
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,16.88
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,32.9
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,70.4
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,2.0
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.73
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,24.1
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.22
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,13.26
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,20.68
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,21.89
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
922304,GARTREE ROAD G292,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,9.1
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,9.83
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,19.52
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,1.9
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.84
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
