Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,24.3
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.68
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,14.73
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,20.45
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,24.83
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
922304,GARTREE ROAD G292,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,11.88
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,10.88
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,17.09
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,48.8
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,70.3
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.36
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,24.3
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,18.07
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,20.42
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,22.72
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
922304,GARTREE ROAD G292,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,5.41
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,9.57
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,10.62
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.7
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.14
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,10.19
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,28.61
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,15.81
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
922304,GARTREE ROAD G292,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,6.06
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,9.34
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,10.98
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,10.57
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,20.72
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,15.91
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
922304,GARTREE ROAD G292,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,6.92
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,9.75
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,10.57
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,11.64
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,22.46
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,15.51
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
922304,GARTREE ROAD G292,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,6.01
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,10.66
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,11.69
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.13
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,11.29
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,21.79
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,20.04
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
922304,GARTREE ROAD G292,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,5.69
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,9.64
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,15.49
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,65.6
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.1
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,12.03
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,20.69
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,24.32
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
922304,GARTREE ROAD G292,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,10.93
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,13.49
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,58.1
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.29
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
