Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,15.99
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,22.94
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,21.92
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
922304,GARTREE ROAD G292,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,9.61
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,11.89
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,51.3
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.43
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,28.2
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,16.29
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,23.47
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,18.04
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
922304,GARTREE ROAD G292,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,5.94
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,10.5
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,15.19
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,64.6
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,4.84
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.31
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,28.2
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,16.06
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,25.05
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,24.38
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
922304,GARTREE ROAD G292,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.7
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,5.52
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,11.72
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,16.18
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,68.7
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,6.48
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,4.29
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.36
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,15.2
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,27.91
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,25.21
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
922304,GARTREE ROAD G292,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,10.14
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,14.74
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,63.3
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.86
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,13.19
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,22.53
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,21.45
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.46
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,8.09
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,11.51
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,19.83
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,84.0
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.9
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,14.92
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,27.14
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,25.86
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
922304,GARTREE ROAD G292,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.45
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,8.59
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,10.65
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,19.09
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,80.8
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.9
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,14.78
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,25.52
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,26.1
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
922304,GARTREE ROAD G292,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,8.51
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,11.52
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,15.56
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,66.7
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.72
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
