Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,15.59
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,25.85
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,22.39
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
922304,GARTREE ROAD G292,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,6.84
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,10.73
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,18.79
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,32.9
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,79.4
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.79
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,14.14
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,24.48
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,25.9
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
922304,GARTREE ROAD G292,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.56
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,7.89
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,10.79
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,17.61
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,75.3
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,4.4
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,15.87
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,24.62
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,27.23
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,102.8
922304,GARTREE ROAD G292,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,116.7
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,6.55
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,11.69
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,19.21
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,81.6
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,14.84
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,26.37
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,26.8
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,109.8
922304,GARTREE ROAD G292,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,114.1
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,6.8
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,10.6
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,19.68
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,81.6
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,4.82
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.24
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.72
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,28.2
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.9
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,14.67
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,28.25
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,27.21
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
922304,GARTREE ROAD G292,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,7.35
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,11.11
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,19.83
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,81.7
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.86
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,14.36
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,25.79
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,28.36
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
922304,GARTREE ROAD G292,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,8.26
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,10.93
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,18.54
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,77.6
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.04
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.29
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.99
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,14.98
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,24.81
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,26.49
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,103.0
922304,GARTREE ROAD G292,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,110.9
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,8.05
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,11.46
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,21.14
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,87.2
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.21
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,14.9
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,25.63
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,28.88
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
922304,GARTREE ROAD G292,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,120.4
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,9.05
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,11.5
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,19.36
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,37.8
