Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.98
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.61
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,15.58
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,27.61
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,27.29
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
922304,GARTREE ROAD G292,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,113.4
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,8.43
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,10.61
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,21.4
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,87.9
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.79
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.88
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,14.96
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,25.45
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,29.28
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
922304,GARTREE ROAD G292,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,21.93
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,12.17
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,24.32
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,93.1
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,99.7
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.85
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.27
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,28.98
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,25.01
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,33.27
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
922304,GARTREE ROAD G292,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,137.1
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,10.95
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,11.96
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,23.36
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,95.8
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,2.05
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,4.32
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.77
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.2
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,18.0
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,25.9
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,33.39
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
922304,GARTREE ROAD G292,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,137.4
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,10.93
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,12.39
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,23.44
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,96.8
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,6.0
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.51
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,28.4
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,18.71
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,29.16
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,33.34
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,79.9
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,121.3
922304,GARTREE ROAD G292,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,9.82
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,12.37
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,20.51
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,40.9
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,51.5
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,85.1
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,28.5
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,16.15
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,24.93
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,28.62
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
922304,GARTREE ROAD G292,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,7.81
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,12.03
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,22.94
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,94.0
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,28.6
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,13.49
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,25.67
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,30.55
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
922304,GARTREE ROAD G292,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,8.74
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,13.85
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,22.39
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,57.8
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,92.3
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,4.79
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
