Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.83
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.7
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,14.62
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,29.66
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,29.74
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
922304,GARTREE ROAD G292,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,10.08
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,14.55
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,22.46
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,93.0
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.45
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.67
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.98
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.14
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.75
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.8
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,19.08
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,32.39
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,29.45
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
922304,GARTREE ROAD G292,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,7.84
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,15.53
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,22.93
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,64.6
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,94.5
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.12
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.32
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.19
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,17.56
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,38.19
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,29.9
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,157.9
922304,GARTREE ROAD G292,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,6.98
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,15.0
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,21.92
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,90.5
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.15
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.94
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.0
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,15.75
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,38.14
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,28.51
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,157.9
922304,GARTREE ROAD G292,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,7.31
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,11.54
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,18.31
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,76.2
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.91
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,14.38
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,34.65
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,23.83
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
922304,GARTREE ROAD G292,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,8.91
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,9.76
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,19.43
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,33.5
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,80.4
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.52
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.07
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.7
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.65
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,15.24
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,31.23
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,25.82
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,130.1
922304,GARTREE ROAD G292,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,8.1
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,11.74
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,19.25
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,80.0
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.82
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.95
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.8
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.5
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,18.95
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,33.92
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,25.87
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,141.0
922304,GARTREE ROAD G292,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,6.52
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,10.07
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,16.65
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,69.7
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.92
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.66
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.78
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
