Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,16.25
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,33.62
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,24.41
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,139.7
922304,GARTREE ROAD G292,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,8.76
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,11.17
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,16.12
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,67.9
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.48
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.36
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,16.1
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,31.61
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,24.86
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,131.9
922304,GARTREE ROAD G292,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,8.51
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,11.09
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,15.33
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,64.4
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.73
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,14.66
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,31.66
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,23.19
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
922304,GARTREE ROAD G292,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,8.57
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,11.19
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,16.96
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,70.9
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.33
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.6
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,13.33
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,35.25
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,23.51
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,59.3
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,145.9
922304,GARTREE ROAD G292,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,7.0
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,12.76
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,20.8
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,85.5
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.87
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.05
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,11.17
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,32.68
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,28.0
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,55.4
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,134.9
922304,GARTREE ROAD G292,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,6.04
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,12.56
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,19.54
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,35.1
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,52.7
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,81.0
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.5
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,11.26
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,33.38
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,27.33
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,138.7
922304,GARTREE ROAD G292,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,6.94
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,12.65
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,22.04
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,53.0
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,91.7
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.54
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,12.13
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,34.51
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,30.67
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
922304,GARTREE ROAD G292,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,127.8
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,5.96
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,10.1
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,17.15
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,72.2
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.42
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.94
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.12
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
