Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,12.61
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,32.49
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,25.49
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,53.3
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,135.6
922304,GARTREE ROAD G292,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,5.67
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,11.17
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,17.53
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,73.8
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.45
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.69
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.14
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.62
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,16.06
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,25.77
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,26.47
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
922304,GARTREE ROAD G292,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,110.6
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,7.63
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,8.56
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,15.62
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,65.5
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.25
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.76
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,17.61
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,25.45
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,23.19
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,40.9
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
922304,GARTREE ROAD G292,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,6.85
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,8.63
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,16.57
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,14.72
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,27.48
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,24.01
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
922304,GARTREE ROAD G292,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,7.23
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,14.31
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.84
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.45
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.64
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,17.91
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,27.07
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,21.0
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
922304,GARTREE ROAD G292,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,6.34
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,9.97
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,16.79
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,71.2
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.06
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.01
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.2
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.67
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,29.4
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,15.29
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,36.36
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,24.26
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,56.3
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
922304,GARTREE ROAD G292,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,6.65
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,9.25
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,24.94
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,102.6
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.85
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.2
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,29.4
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,10.74
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,29.29
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,32.43
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,52.3
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
922304,GARTREE ROAD G292,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,134.0
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,6.82
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,9.14
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,20.36
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,85.0
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.9
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.17
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
