Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,11.64
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,31.32
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,25.6
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,130.0
922304,GARTREE ROAD G292,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,6.94
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,8.43
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,23.58
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,97.6
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.85
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.64
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.29
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,12.72
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,27.72
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,29.15
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
922304,GARTREE ROAD G292,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,121.6
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,6.15
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,9.91
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,23.35
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,96.1
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.74
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,9.83
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,28.08
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,29.79
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
922304,GARTREE ROAD G292,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,6.26
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,8.33
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,26.72
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,108.8
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,4.21
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,32.9
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.75
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,10.11
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,27.78
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,31.7
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,49.8
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
922304,GARTREE ROAD G292,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,6.03
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,8.58
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,21.57
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,89.0
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.17
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.56
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.74
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,11.98
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,28.95
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,26.66
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
922304,GARTREE ROAD G292,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,6.11
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,9.82
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,20.33
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,84.0
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.35
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.15
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.95
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.73
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,28.8
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,12.22
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,30.41
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,25.65
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
922304,GARTREE ROAD G292,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,5.66
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,10.76
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,17.21
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,72.2
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.5
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.07
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,12.66
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,33.4
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,22.45
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
922304,GARTREE ROAD G292,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,5.96
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,12.36
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,19.61
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,81.1
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.81
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,12.23
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,31.95
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,26.54
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,133.2
922304,GARTREE ROAD G292,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,110.7
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
