Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,6.14
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,9.45
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,19.74
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,80.7
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.52
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.93
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.87
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,12.06
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,22.05
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,25.28
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
922304,GARTREE ROAD G292,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,104.3
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,6.63
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,12.77
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,16.96
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,54.6
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,70.1
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.4
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.85
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.73
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,12.44
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,26.61
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,22.73
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
922304,GARTREE ROAD G292,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,94.9
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.16
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,6.56
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,18.68
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,14.47
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,78.6
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.78
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.53
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.75
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.85
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,11.61
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,31.24
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,21.34
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,51.6
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,129.7
922304,GARTREE ROAD G292,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.45
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,4.98
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,16.61
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,16.58
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.57
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,10.9
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,26.81
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,22.27
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
922304,GARTREE ROAD G292,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,93.7
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.22
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,5.3
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,12.94
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,17.94
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,74.4
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.97
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.74
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,11.68
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,23.6
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,25.59
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,51.3
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
922304,GARTREE ROAD G292,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,106.3
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.59
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,5.24
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,13.42
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,16.98
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,58.4
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,72.3
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.15
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,11.01
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,24.85
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,23.15
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,104.2
922304,GARTREE ROAD G292,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.28
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,7.03
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,14.54
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,23.49
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,61.3
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,97.0
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.53
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,16.22
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,26.51
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,29.54
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
922304,GARTREE ROAD G292,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.86
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,5.45
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,17.5
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,24.99
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,73.7
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,102.2
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,4.0
