Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.35
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,18.13
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,29.6
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,31.95
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
922304,GARTREE ROAD G292,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,131.0
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.55
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,16.12
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,23.63
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,67.7
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,96.7
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.56
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,56.3
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,29.5
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,20.58
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,26.2
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,28.69
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
922304,GARTREE ROAD G292,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.43
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,5.04
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,17.53
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,25.59
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,73.1
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,104.8
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.55
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,29.9
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,20.09
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,26.82
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,32.12
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
922304,GARTREE ROAD G292,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,131.8
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.7
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,11.15
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,26.78
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,109.9
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,8.72
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.45
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,30.2
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,13.89
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,28.24
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,36.67
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,118.8
922304,GARTREE ROAD G292,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,149.5
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.7
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,12.94
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,24.84
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,101.1
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.32
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,11.09
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,20.8
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,31.61
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
922304,GARTREE ROAD G292,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.81
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,11.97
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,28.07
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,53.6
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,114.2
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.15
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.59
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,11.72
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,21.26
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,36.67
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
922304,GARTREE ROAD G292,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,149.2
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.37
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,6.18
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,13.47
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,27.04
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,109.8
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,9.77
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.01
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,61.4
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,21.83
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,32.34
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,34.16
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,135.8
922304,GARTREE ROAD G292,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,139.9
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.46
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,6.08
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,13.43
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,25.24
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,57.5
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,103.1
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.66
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.45
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
