Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,23.4
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,28.72
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,30.92
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
922304,GARTREE ROAD G292,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,127.3
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.73
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,12.11
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,25.98
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,52.7
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,105.4
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.58
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,20.15
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,21.88
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,33.96
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
922304,GARTREE ROAD G292,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.62
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,5.94
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,10.74
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,24.09
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,98.2
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.66
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,19.7
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,21.08
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,32.31
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,82.9
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
922304,GARTREE ROAD G292,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.79
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,7.45
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,12.12
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,24.54
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,100.0
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,15.12
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,22.8
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,33.27
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
922304,GARTREE ROAD G292,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,135.6
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.9
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,4.15
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,14.19
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,28.51
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,60.7
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,115.6
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,6.41
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,25.57
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,35.62
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,54.6
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
922304,GARTREE ROAD G292,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,144.8
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.23
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,15.05
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,26.99
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,65.4
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,109.3
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,8.83
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,26.24
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,34.71
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
922304,GARTREE ROAD G292,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,141.1
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.67
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,6.69
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,14.47
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,32.11
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,64.3
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,132.3
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.79
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,9.1
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,23.9
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,40.33
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,61.6
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
922304,GARTREE ROAD G292,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,165.1
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.18
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,14.7
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,20.49
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,63.7
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,83.9
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
