Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,28.6
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,6.34
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,26.15
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,26.41
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
922304,GARTREE ROAD G292,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.03
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,5.81
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,18.19
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,28.97
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,40.9
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,76.9
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,117.3
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.4
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,12.27
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,28.12
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,35.65
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,117.2
922304,GARTREE ROAD G292,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,144.9
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.68
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,8.26
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,21.63
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,21.24
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,90.2
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,88.0
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,16.13
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,34.46
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,27.96
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,142.7
922304,GARTREE ROAD G292,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.03
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,5.07
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,22.01
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,26.11
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,92.4
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,108.6
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.61
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.86
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,13.87
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,34.12
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,31.28
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,142.1
922304,GARTREE ROAD G292,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.82
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,4.7
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,20.48
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,18.56
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,86.7
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,77.6
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,1.77
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,12.13
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,38.21
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,24.0
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,65.1
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,159.7
922304,GARTREE ROAD G292,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.86
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,18.94
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,19.88
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,80.8
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,82.2
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,6.1
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.66
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,8.81
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,38.5
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,24.84
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,67.8
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,161.3
922304,GARTREE ROAD G292,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.44
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,6.95
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,16.97
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,16.52
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,70.1
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.14
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,11.45
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,33.9
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,22.5
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,61.1
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,142.8
922304,GARTREE ROAD G292,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.6
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,17.79
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,17.0
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,76.3
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,71.5
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.48
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
