Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,9.09
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,33.62
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,26.9
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,141.2
922304,GARTREE ROAD G292,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.24
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,18.71
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,16.4
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,79.2
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,2.13
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.07
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,7.97
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,30.06
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,26.08
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,126.3
922304,GARTREE ROAD G292,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,109.3
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.59
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,5.36
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,21.04
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,20.56
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,88.5
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,7.69
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,33.75
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,28.89
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,54.7
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,140.9
922304,GARTREE ROAD G292,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,121.4
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.78
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.37
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,7.12
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,22.99
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,22.67
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,96.8
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,94.6
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,1.77
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,7.66
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,34.39
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,30.89
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,55.8
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,143.7
922304,GARTREE ROAD G292,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.52
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,8.01
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,17.78
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,20.86
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,33.5
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,76.1
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,87.2
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.14
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,10.29
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,30.03
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,30.65
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
922304,GARTREE ROAD G292,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.61
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,7.29
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,18.34
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,17.36
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,78.7
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,73.6
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.4
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,11.59
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,30.48
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,23.84
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
922304,GARTREE ROAD G292,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.33
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,5.51
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,18.46
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,13.51
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,78.1
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.42
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.48
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,7.34
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,32.31
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,21.24
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
922304,GARTREE ROAD G292,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.41
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,5.85
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,18.04
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,14.67
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,76.6
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,63.2
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.4
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.56
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,13.59
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,27.12
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,25.14
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,37.9
