Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,113.9
922304,GARTREE ROAD G292,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.84
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,6.5
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,14.63
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,16.39
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,63.7
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,68.3
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.64
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,10.35
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,25.2
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,23.41
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
922304,GARTREE ROAD G292,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.57
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,11.93
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,14.94
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,65.1
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.73
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,7.91
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,22.65
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,20.23
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,97.1
922304,GARTREE ROAD G292,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,5.32
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,9.83
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,21.06
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,88.6
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,0.49
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,8.97
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,18.66
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,26.13
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
922304,GARTREE ROAD G292,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,9.83
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,18.17
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,76.3
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,10.04
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,18.97
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,23.36
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
922304,GARTREE ROAD G292,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,5.3
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,11.1
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,15.97
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,66.8
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,2.1
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,10.11
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,21.37
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,20.49
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
922304,GARTREE ROAD G292,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,8.54
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,11.32
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,20.43
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,84.5
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,12.79
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,20.24
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,25.02
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,85.8
922304,GARTREE ROAD G292,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,5.99
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,10.6
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,19.94
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,82.0
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.31
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,10.2
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,21.45
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,24.06
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
922304,GARTREE ROAD G292,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,7.52
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,12.35
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,16.82
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,52.6
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
