Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,11.14
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,20.6
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,22.62
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
922304,GARTREE ROAD G292,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,93.4
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,8.85
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,10.32
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,17.77
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,73.4
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,11.29
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,18.3
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,22.15
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
922304,GARTREE ROAD G292,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,8.24
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,10.17
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,20.02
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,82.0
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.41
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.73
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,10.66
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,18.22
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,24.03
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
922304,GARTREE ROAD G292,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,8.16
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,11.32
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,17.31
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,33.5
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,71.5
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.73
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,10.86
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,21.2
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,21.88
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
922304,GARTREE ROAD G292,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,8.26
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,10.2
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,19.79
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,81.1
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.9
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.19
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,11.13
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,18.68
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,23.8
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
922304,GARTREE ROAD G292,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,7.2
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,9.85
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,21.32
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,86.9
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.74
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,9.94
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,20.26
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,25.53
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.15
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,7.04
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,9.83
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,20.31
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,84.1
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,9.87
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,19.27
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,24.07
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
922304,GARTREE ROAD G292,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,7.84
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,10.61
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,17.64
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,73.3
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (RMS),A,12.5
