Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,10.75
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,17.67
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,21.38
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
922304,GARTREE ROAD G292,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,8.92
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,10.14
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,19.41
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,80.0
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.73
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,12.72
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,17.51
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,23.26
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
922304,GARTREE ROAD G292,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,9.27
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,10.15
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,16.79
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,70.3
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,13.97
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,18.69
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,21.18
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
922304,GARTREE ROAD G292,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,6.84
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,10.62
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,16.55
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,69.5
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,11.54
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,19.72
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,23.32
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
922304,GARTREE ROAD G292,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,6.77
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,9.83
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,16.92
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,70.5
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,11.18
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,17.69
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,20.69
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
922304,GARTREE ROAD G292,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,6.83
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,10.7
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,16.09
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,66.5
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.21
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,11.68
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,18.28
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,20.05
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
922304,GARTREE ROAD G292,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.31
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,6.83
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,10.74
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,16.21
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.45
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.85
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.21
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,10.17
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,18.33
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,20.61
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
922304,GARTREE ROAD G292,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,6.96
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,10.63
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,16.77
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,69.2
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,2.0
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
