Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.11
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,9.96
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,18.28
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,21.13
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
922304,GARTREE ROAD G292,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,8.59
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,11.31
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,16.46
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,67.8
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,12.28
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,18.83
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,20.13
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
922304,GARTREE ROAD G292,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,8.13
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,9.64
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,18.22
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,74.7
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,11.14
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,16.72
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,22.13
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
922304,GARTREE ROAD G292,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,6.8
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,10.24
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,18.47
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,76.0
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.03
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,13.24
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,17.29
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,23.91
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
922304,GARTREE ROAD G292,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,6.99
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,10.66
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,17.71
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,72.9
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,10.53
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,17.73
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,21.6
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
922304,GARTREE ROAD G292,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,7.31
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,10.25
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,20.03
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,82.4
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,16.86
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,17.79
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,24.14
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
922304,GARTREE ROAD G292,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,7.24
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,10.8
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,20.42
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,10.76
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,17.86
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,24.58
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
922304,GARTREE ROAD G292,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,7.3
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,11.39
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,20.46
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
