Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.93
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,10.03
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,19.01
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,24.5
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
922304,GARTREE ROAD G292,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,7.05
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,12.05
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,23.31
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,94.3
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.86
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,10.11
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,20.35
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,27.16
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
922304,GARTREE ROAD G292,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,110.7
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,7.16
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,11.26
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,22.39
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,91.4
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.54
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,10.51
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,19.79
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,26.46
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
922304,GARTREE ROAD G292,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.64
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,7.26
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,12.28
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,19.13
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,79.4
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.43
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,10.51
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,21.51
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,22.97
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
922304,GARTREE ROAD G292,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,96.1
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.55
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,6.82
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,11.6
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,18.75
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.82
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,10.02
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,20.82
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,22.52
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
922304,GARTREE ROAD G292,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,6.83
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,9.56
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,16.57
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,69.1
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,0.57
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.41
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.76
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,10.11
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,17.58
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,22.2
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
922304,GARTREE ROAD G292,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,7.07
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,8.37
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,16.18
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,67.2
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.65
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,9.9
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,17.21
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,20.11
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
922304,GARTREE ROAD G292,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,7.16
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,9.34
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,17.52
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,72.5
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,10.74
