Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,17.53
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,22.77
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
922304,GARTREE ROAD G292,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,7.31
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,8.91
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,17.29
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,72.0
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,10.91
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,17.82
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,24.24
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
922304,GARTREE ROAD G292,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,6.77
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,9.07
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,17.51
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,72.4
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.19
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,10.02
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,19.31
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,24.71
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
922304,GARTREE ROAD G292,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,6.91
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,10.2
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,17.11
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,71.1
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,9.95
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,20.52
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,24.58
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
922304,GARTREE ROAD G292,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,7.17
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,10.4
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,16.59
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,69.5
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,10.31
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,20.46
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,23.86
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
922304,GARTREE ROAD G292,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,9.97
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,10.62
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,17.49
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,72.9
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,14.28
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,18.45
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,23.19
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
922304,GARTREE ROAD G292,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,8.58
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,10.29
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,15.73
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,65.8
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,12.6
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,19.08
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,19.88
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,7.03
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,10.98
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,17.77
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,74.0
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,11.25
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,20.06
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,22.07
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
922304,GARTREE ROAD G292,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,6.87
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,11.44
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,17.12
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,47.6
