Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,71.5
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,11.58
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,19.98
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,21.63
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
922304,GARTREE ROAD G292,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,7.31
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,9.12
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,18.35
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,76.3
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,11.78
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,18.14
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,22.82
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
922304,GARTREE ROAD G292,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,7.15
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,8.09
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,19.27
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,81.1
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.33
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,11.51
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,17.18
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,24.13
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
922304,GARTREE ROAD G292,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,12.15
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,9.29
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,17.09
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,71.3
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.57
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,16.9
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,18.32
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,22.16
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
922304,GARTREE ROAD G292,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,13.05
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,10.1
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,19.37
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,53.3
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,80.4
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,17.74
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,19.15
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,24.35
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,35.1
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,74.7
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
922304,GARTREE ROAD G292,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,11.63
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,9.06
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,17.92
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,47.8
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,75.0
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,15.71
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,19.24
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,22.36
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
922304,GARTREE ROAD G292,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,8.47
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,8.84
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,19.0
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,79.3
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,13.15
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,17.78
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,23.51
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
922304,GARTREE ROAD G292,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,9.59
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,8.64
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,18.64
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,77.2
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
