Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,14.43
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,17.23
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,23.45
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
922304,GARTREE ROAD G292,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,11.22
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,10.34
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,20.4
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,43.5
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,84.6
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,0.57
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,14.82
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,19.76
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,25.2
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,12.91
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,10.64
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,21.51
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,89.2
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,19.47
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,20.5
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,26.42
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
922304,GARTREE ROAD G292,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,12.81
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,9.31
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,20.57
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,52.3
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,85.3
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.33
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,17.66
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,18.39
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,25.83
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
922304,GARTREE ROAD G292,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,13.1
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,11.46
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,22.4
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,53.3
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,92.8
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,17.24
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,21.77
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,27.84
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
922304,GARTREE ROAD G292,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,115.8
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,14.64
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,9.24
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,21.72
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,59.7
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,90.0
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.14
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,19.92
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,20.87
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,27.88
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
922304,GARTREE ROAD G292,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,15.19
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,9.86
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,20.6
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,85.4
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.63
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,20.29
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,21.23
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,28.85
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
922304,GARTREE ROAD G292,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,13.13
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,9.74
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,22.45
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,53.7
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,92.7
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
