Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,19.54
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,20.09
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,30.63
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
922304,GARTREE ROAD G292,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,11.05
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,9.87
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,23.32
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,47.1
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,41.5
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,95.9
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.79
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,20.87
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,22.57
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,28.8
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
922304,GARTREE ROAD G292,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,7.94
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,10.87
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,22.35
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,92.4
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.52
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,16.64
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,22.45
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,30.78
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
922304,GARTREE ROAD G292,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,127.8
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,9.73
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,10.74
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,24.86
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,102.2
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.31
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,28.2
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,19.27
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,24.29
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,34.25
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
922304,GARTREE ROAD G292,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,141.2
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,11.74
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,11.1
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,25.57
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,105.2
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,2.05
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,28.2
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,18.56
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,24.61
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,34.84
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
922304,GARTREE ROAD G292,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,143.9
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,8.78
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,12.0
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,29.7
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,55.2
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,120.7
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.68
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,28.3
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,17.97
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,23.4
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,36.83
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,51.5
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,75.9
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
922304,GARTREE ROAD G292,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,12.23
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,11.64
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,26.29
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,107.4
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.11
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.27
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,28.2
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,21.73
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,26.53
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,32.43
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
922304,GARTREE ROAD G292,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,133.5
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,15.08
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,11.97
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,24.49
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,63.4
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,98.9
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
