Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.31
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,23.87
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,24.99
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,30.94
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
922304,GARTREE ROAD G292,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,7.25
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,11.88
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,26.54
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,107.7
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.46
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.33
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.14
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.92
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,16.21
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,24.55
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,33.03
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,101.6
922304,GARTREE ROAD G292,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,135.6
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,7.17
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,11.53
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,28.14
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,114.5
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.5
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.13
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,17.17
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,25.71
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,35.1
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
922304,GARTREE ROAD G292,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,144.4
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,8.12
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,13.66
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,30.02
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,53.8
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,56.6
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,122.6
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.28
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.77
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,18.23
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,29.01
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,39.16
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,52.6
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
922304,GARTREE ROAD G292,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,160.4
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,7.28
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,14.1
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,30.03
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,54.8
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,58.7
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,122.6
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.57
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,18.29
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,31.08
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,37.17
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
922304,GARTREE ROAD G292,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,152.7
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,7.03
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,11.48
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,31.03
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,61.4
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,126.6
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.21
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.5
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,15.09
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,25.7
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,39.77
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,59.5
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,106.9
922304,GARTREE ROAD G292,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,163.0
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,9.28
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,11.52
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,30.73
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,57.5
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,124.9
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,5.1
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.56
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.36
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,18.07
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,27.45
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,38.61
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,52.6
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
922304,GARTREE ROAD G292,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,158.0
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,10.94
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,10.49
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,27.86
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,51.5
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,114.3
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,3.64
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.47
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.04
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.14
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
