Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,20.11
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,24.3
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,36.3
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,52.5
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
922304,GARTREE ROAD G292,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,9.34
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,11.09
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,29.01
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,53.7
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,118.6
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.79
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.09
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.13
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,18.62
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,25.95
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,37.01
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,50.5
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,108.1
922304,GARTREE ROAD G292,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,152.4
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,8.4
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,11.78
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,28.21
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,51.6
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,115.7
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.35
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.27
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,16.6
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,26.99
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,36.04
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
922304,GARTREE ROAD G292,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,148.6
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,8.81
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,12.47
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,30.77
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,56.6
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,125.8
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,1.96
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.09
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.11
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,16.93
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,25.78
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,38.47
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,55.4
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,72.5
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
922304,GARTREE ROAD G292,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,158.0
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,9.25
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,12.61
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,31.82
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,60.0
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,130.9
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.35
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.35
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,17.22
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,26.27
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,41.41
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,63.4
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,109.9
922304,GARTREE ROAD G292,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,170.7
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,9.77
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,12.22
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,24.83
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,51.5
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,106.5
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.2
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,17.83
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,23.14
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,33.62
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,141.7
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,9.99
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,11.64
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,19.71
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,81.8
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.55
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,28.2
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,18.3
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,23.08
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,28.79
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
922304,GARTREE ROAD G292,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,7.56
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,12.67
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,24.84
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,52.8
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,102.1
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.25
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.21
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.32
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,28.7
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,18.87
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,22.75
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,32.04
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
922304,GARTREE ROAD G292,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,132.7
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
