Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,9.49
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,12.81
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,21.73
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,90.3
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.43
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.04
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,21.16
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,22.71
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,31.59
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
922304,GARTREE ROAD G292,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,132.1
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,7.37
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,12.94
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,21.55
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,53.9
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,89.6
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.84
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.67
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,17.05
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,25.75
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,35.18
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,51.3
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
922304,GARTREE ROAD G292,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,147.3
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,8.02
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,11.03
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,17.64
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,74.6
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.21
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,16.7
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,23.44
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,25.53
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
922304,GARTREE ROAD G292,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,6.82
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,9.27
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,20.1
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,83.6
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,2.21
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.19
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.68
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.15
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.7
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,16.67
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,23.58
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,26.85
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
922304,GARTREE ROAD G292,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,8.37
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,8.89
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,21.44
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,88.7
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.03
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,19.16
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,19.76
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,27.86
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
922304,GARTREE ROAD G292,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,8.03
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,10.57
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,20.79
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,87.3
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.83
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.28
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,15.3
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,21.22
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,28.52
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,43.5
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
922304,GARTREE ROAD G292,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.2
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,6.65
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,8.38
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,15.55
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,66.1
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.57
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,13.89
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,19.12
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,21.87
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
922304,GARTREE ROAD G292,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,11.01
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,9.23
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,20.45
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,85.5
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
