Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,18.18
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,18.75
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,26.81
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
922304,GARTREE ROAD G292,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,112.6
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,10.06
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,8.61
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,19.44
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,80.4
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,15.89
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,19.73
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,25.62
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
922304,GARTREE ROAD G292,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,106.7
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,11.04
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,8.8
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,15.51
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,64.6
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,18.93
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,22.03
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,21.73
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
922304,GARTREE ROAD G292,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,9.19
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,8.55
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,18.82
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,77.8
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.32
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.19
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,19.28
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,19.66
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,26.2
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
922304,GARTREE ROAD G292,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,6.54
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,9.12
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,20.51
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,84.7
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.21
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,17.58
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,21.08
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,28.68
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,41.9
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
922304,GARTREE ROAD G292,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,118.4
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,5.62
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,11.01
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,16.65
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,70.1
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.54
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,15.13
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,23.45
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,23.42
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
922304,GARTREE ROAD G292,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,5.69
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,10.89
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,17.64
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,74.4
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.59
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,13.45
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,23.84
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,25.42
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
922304,GARTREE ROAD G292,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,5.59
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,11.21
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,16.31
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,68.9
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,6.32
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,33.5
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.96
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
