Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,12.85
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,26.51
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,23.91
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
922304,GARTREE ROAD G292,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,6.6
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,12.92
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,16.75
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.34
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,14.86
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,22.73
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,24.31
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
922304,GARTREE ROAD G292,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,5.81
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,11.35
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,15.51
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,65.3
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.45
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.25
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,14.28
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,23.28
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,24.66
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,97.2
922304,GARTREE ROAD G292,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,6.41
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,11.61
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,19.57
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,82.3
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,29.7
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,11.98
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,27.12
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,27.87
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
922304,GARTREE ROAD G292,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,6.15
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,9.9
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,18.01
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,74.4
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,11.22
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,23.79
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,26.04
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,99.8
922304,GARTREE ROAD G292,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,6.96
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,8.5
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,17.39
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,29.9
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,12.67
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,18.59
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,23.02
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
922304,GARTREE ROAD G292,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,6.52
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,9.09
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,15.38
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,12.7
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,18.47
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,20.94
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
922304,GARTREE ROAD G292,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,6.35
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,7.32
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,18.35
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,75.9
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
