Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,11.33
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,18.52
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,24.0
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,39.5
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
922304,GARTREE ROAD G292,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,8.83
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,14.32
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,60.4
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,30.0
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,10.85
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,17.3
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,20.09
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
922304,GARTREE ROAD G292,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,9.19
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,20.4
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,84.2
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.68
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.9
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,12.38
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,18.32
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,25.8
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
922304,GARTREE ROAD G292,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,5.79
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,11.99
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,18.86
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,77.8
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.3
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.9
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,12.14
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,22.11
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,25.69
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,92.3
922304,GARTREE ROAD G292,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,5.51
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,9.87
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,16.38
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,68.6
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.9
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,10.78
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,19.71
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,24.86
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
922304,GARTREE ROAD G292,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,7.67
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,12.66
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,53.7
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.43
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,6.43
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,18.3
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,21.68
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,8.4
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,9.33
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,17.15
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,70.6
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.64
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,29.9
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,15.83
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,19.19
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,23.67
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
922304,GARTREE ROAD G292,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,6.5
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,9.62
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,21.29
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,37.5
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,87.3
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.8
