Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,10.84
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,18.24
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,27.04
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,44.3
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
922304,GARTREE ROAD G292,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,9.34
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,21.56
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,87.7
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.6
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,7.7
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,17.71
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,28.15
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
922304,GARTREE ROAD G292,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,114.9
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,10.7
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,21.72
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,88.3
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.95
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.05
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,29.5
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,11.37
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,21.06
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,27.55
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
922304,GARTREE ROAD G292,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,10.19
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,19.84
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,81.4
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.45
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.26
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.54
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.5
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,16.57
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,21.32
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,26.0
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
922304,GARTREE ROAD G292,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,5.04
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,11.46
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,21.72
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,88.8
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.32
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.4
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,18.31
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,21.88
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,26.91
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
922304,GARTREE ROAD G292,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,6.35
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,10.72
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,20.7
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,84.6
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,1.42
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.84
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,16.01
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,21.67
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,27.52
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
922304,GARTREE ROAD G292,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,6.56
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,10.46
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,21.64
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,88.4
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.85
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.01
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,15.44
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,20.17
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,27.31
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
922304,GARTREE ROAD G292,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,4.85
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,10.22
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,21.35
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,87.4
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.64
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,15.11
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,20.32
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,26.8
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
