Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,110.3
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,5.0
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,9.53
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,23.14
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,94.4
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.92
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,13.33
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,20.95
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,27.28
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
922304,GARTREE ROAD G292,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,6.37
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,11.35
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,22.1
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,92.7
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.69
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,16.31
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,23.95
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,27.89
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
922304,GARTREE ROAD G292,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,6.97
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,10.78
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,21.97
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,90.8
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.6
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.45
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,29.6
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,18.52
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,26.26
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,26.33
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
922304,GARTREE ROAD G292,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,6.69
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,11.55
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,19.9
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,81.6
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,2.13
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.72
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.98
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,15.25
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,26.49
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,24.64
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
922304,GARTREE ROAD G292,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,8.34
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,22.16
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,90.5
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.28
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.17
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,29.9
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,12.7
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,22.22
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,27.21
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
922304,GARTREE ROAD G292,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,111.8
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,4.93
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,11.98
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,25.05
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,102.1
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,4.93
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.58
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,29.9
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,13.16
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,27.56
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,34.2
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.7
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
922304,GARTREE ROAD G292,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,10.23
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,19.59
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,80.8
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.31
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.25
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.26
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,15.3
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,24.89
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,30.46
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
922304,GARTREE ROAD G292,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,129.5
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,5.68
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,10.68
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,15.81
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,65.6
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,1.46
