Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.3
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,14.32
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,20.13
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,21.01
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
922304,GARTREE ROAD G292,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,5.64
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,10.5
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,18.75
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,77.1
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.59
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,29.4
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,14.89
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,21.85
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,24.37
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
922304,GARTREE ROAD G292,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,7.84
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,11.56
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,22.98
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,93.5
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,2.07
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,10.98
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.18
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,16.98
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,30.83
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,29.89
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,127.7
922304,GARTREE ROAD G292,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,122.4
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,6.84
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,11.88
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,23.03
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,93.7
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.39
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.56
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,19.64
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,22.55
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,30.53
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
922304,GARTREE ROAD G292,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,6.59
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,11.4
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,20.5
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,84.4
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.26
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,29.4
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,13.98
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,20.64
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,25.64
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
922304,GARTREE ROAD G292,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,106.4
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,5.84
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,12.47
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,16.68
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,69.5
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.46
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.91
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,15.5
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,23.28
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,22.71
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
922304,GARTREE ROAD G292,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,7.2
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,12.23
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,13.61
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,57.6
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.76
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.5
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,29.2
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,18.96
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,22.59
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,20.94
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
922304,GARTREE ROAD G292,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,5.58
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,12.87
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,18.87
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,79.0
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
