Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,13.14
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,22.82
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,26.11
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
922304,GARTREE ROAD G292,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,108.7
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,7.0
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,12.16
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,17.73
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,74.2
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.08
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,11.62
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,22.07
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,25.61
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
922304,GARTREE ROAD G292,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,12.65
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,17.06
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,53.7
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,29.0
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,13.4
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,25.86
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,23.05
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
922304,GARTREE ROAD G292,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,13.3
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,20.59
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,56.3
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,85.2
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.68
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.19
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,15.4
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,24.6
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,25.45
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
922304,GARTREE ROAD G292,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.3
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,12.44
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,19.65
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,81.0
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.79
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,15.13
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,24.77
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,23.98
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
922304,GARTREE ROAD G292,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,99.6
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,11.93
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,20.63
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,84.6
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.63
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.81
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,19.72
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,20.95
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,25.48
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
922304,GARTREE ROAD G292,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,4.81
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,10.23
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,17.72
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,73.1
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.27
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.73
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,20.14
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,18.03
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,22.64
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
922304,GARTREE ROAD G292,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,5.4
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,10.65
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,19.41
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,79.2
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.58
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.49
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
