Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,28.5
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,16.15
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,19.96
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,24.72
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,35.1
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
922304,GARTREE ROAD G292,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,5.44
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,8.7
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,19.92
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,81.1
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,12.29
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,17.53
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,24.86
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
922304,GARTREE ROAD G292,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,5.36
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,9.65
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,19.47
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,80.2
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,3.39
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.42
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,9.8
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,21.64
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,24.57
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
922304,GARTREE ROAD G292,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,9.97
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,18.45
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,76.1
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,5.51
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.1
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,10.68
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,26.32
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,24.1
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
922304,GARTREE ROAD G292,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,9.78
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,12.46
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,20.69
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,44.1
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,85.8
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,5.24
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.33
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,15.85
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,27.97
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,26.07
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
922304,GARTREE ROAD G292,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.1
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,7.19
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,12.14
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,19.27
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,53.3
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.09
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,13.51
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,24.69
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,27.0
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
922304,GARTREE ROAD G292,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,9.31
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,17.12
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,71.4
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,5.2
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.54
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.64
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,13.16
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,22.11
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,23.82
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
922304,GARTREE ROAD G292,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.2
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,5.48
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,7.84
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,16.51
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,33.5
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,68.6
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,11.31
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.9
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.88
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
