Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,10.86
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,25.92
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,23.25
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
922304,GARTREE ROAD G292,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,4.85
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,6.96
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,21.01
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,87.1
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,8.3
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.62
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,11.36
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,22.73
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,26.15
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,95.9
922304,GARTREE ROAD G292,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,7.35
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,16.84
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.99
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,10.78
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,16.1
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,22.8
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
922304,GARTREE ROAD G292,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,94.9
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,5.94
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,8.26
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,17.36
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,71.9
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.23
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.06
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,11.14
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,16.4
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,22.27
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
922304,GARTREE ROAD G292,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,8.0
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,17.2
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,72.3
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.97
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.45
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.02
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,11.84
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,16.82
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,23.99
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,7.93
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,8.04
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,16.34
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,69.3
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,2.11
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.92
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.57
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,12.72
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,15.52
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,21.32
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
922304,GARTREE ROAD G292,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,6.13
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,11.87
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,16.32
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.81
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.42
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,11.84
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,20.58
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,21.6
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
922304,GARTREE ROAD G292,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,6.25
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,13.14
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,13.0
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,26.5
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,54.8
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.2
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.26
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,11.52
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,22.01
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,18.36
