Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
922304,GARTREE ROAD G292,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,9.57
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,12.68
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,12.7
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,52.7
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,14.24
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,20.49
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,19.54
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
922304,GARTREE ROAD G292,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,8.89
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,10.36
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,14.0
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,58.4
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,13.59
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,18.36
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,19.72
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
922304,GARTREE ROAD G292,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,8.56
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,10.0
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,9.94
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.7
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,12.8
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,17.81
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,15.58
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
922304,GARTREE ROAD G292,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,7.43
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,11.19
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,11.04
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,47.4
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,1.89
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,10.77
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,18.98
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,15.15
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
922304,GARTREE ROAD G292,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,7.78
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,10.7
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,14.7
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,61.3
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,10.92
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,20.51
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,19.23
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
922304,GARTREE ROAD G292,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,8.09
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,10.05
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,12.78
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.8
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,12.02
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,17.36
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,18.71
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
922304,GARTREE ROAD G292,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,7.96
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,10.49
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,10.08
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,11.97
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,18.67
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,14.09
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
922304,GARTREE ROAD G292,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,7.3
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,10.95
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,11.38
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
