Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,10.67
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,19.75
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,15.5
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
922304,GARTREE ROAD G292,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,7.74
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,10.54
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,14.8
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,64.2
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.46
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,11.9
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,19.32
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,18.77
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
922304,GARTREE ROAD G292,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,7.57
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,10.43
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,9.53
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,26.7
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,10.16
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,18.07
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,13.96
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
922304,GARTREE ROAD G292,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,7.33
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,9.53
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,8.44
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.13
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,9.76
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,17.3
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,12.68
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
922304,GARTREE ROAD G292,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,7.31
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,9.01
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,9.5
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.21
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,10.01
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,16.93
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,13.85
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,7.54
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,9.57
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,8.05
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,0.61
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,26.7
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.14
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,10.18
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,17.09
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,11.78
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,33.9
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
922304,GARTREE ROAD G292,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,7.22
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,10.88
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,9.56
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,0.57
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.77
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,9.8
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,19.5
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,13.26
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
922304,GARTREE ROAD G292,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,6.72
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,11.2
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,8.06
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,0.52
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.67
