Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,9.19
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,18.15
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,11.96
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
922304,GARTREE ROAD G292,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,7.11
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,13.13
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,9.64
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,26.7
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,9.75
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,20.09
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,13.28
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,35.9
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
922304,GARTREE ROAD G292,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,7.19
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,10.14
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,9.64
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.14
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.29
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.87
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,11.67
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,18.04
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,13.35
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
922304,GARTREE ROAD G292,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,7.09
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,10.59
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,11.19
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.14
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,12.35
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,17.7
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,14.81
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
922304,GARTREE ROAD G292,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,7.14
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,10.04
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,10.83
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.15
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,12.38
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,17.47
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,14.5
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
922304,GARTREE ROAD G292,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,7.23
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,11.06
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,13.2
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,55.3
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,12.73
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,18.27
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,17.42
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.4
922304,GARTREE ROAD G292,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,7.4
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,12.0
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,11.86
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,13.23
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,19.63
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,19.0
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
922304,GARTREE ROAD G292,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,7.09
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,10.7
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,12.59
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,52.9
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
