Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.18
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.76
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,11.33
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,18.85
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,17.08
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
922304,GARTREE ROAD G292,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,7.25
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,12.3
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,13.02
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.18
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.03
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,11.24
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,24.15
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,16.86
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,99.9
922304,GARTREE ROAD G292,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,7.39
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,12.4
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,12.18
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,51.3
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,11.91
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,25.61
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,16.08
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,105.7
922304,GARTREE ROAD G292,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,7.57
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,12.33
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,11.26
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.36
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.18
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.09
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,10.44
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,24.04
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,15.3
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
922304,GARTREE ROAD G292,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,7.3
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,11.93
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,10.65
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.18
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,10.1
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,21.62
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,14.4
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
922304,GARTREE ROAD G292,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,9.35
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,10.06
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,8.53
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,12.55
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,19.3
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,14.47
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
922304,GARTREE ROAD G292,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,8.31
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,8.93
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,8.23
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.91
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.14
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,12.0
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,18.48
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,12.61
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,7.28
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,8.55
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,7.79
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,2.0
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
