Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.9
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,11.03
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,18.32
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,11.58
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
922304,GARTREE ROAD G292,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,7.03
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,8.82
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,8.2
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,37.5
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,10.78
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,18.03
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,13.96
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
922304,GARTREE ROAD G292,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,7.47
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,9.87
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,9.17
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,41.9
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,10.84
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,18.36
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,16.22
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,7.38
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,10.37
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,9.19
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,1.87
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,28.2
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.44
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,11.34
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,18.57
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,16.53
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
922304,GARTREE ROAD G292,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,8.06
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,8.87
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,9.51
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.42
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,28.4
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.87
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,11.74
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,17.3
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,16.94
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,10.39
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,9.86
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,10.01
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,41.9
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,28.5
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,13.62
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,18.51
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,15.95
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
922304,GARTREE ROAD G292,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,9.51
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,11.84
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,10.24
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,48.8
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,28.6
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,13.03
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,20.69
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,14.45
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,55.7
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,86.3
922304,GARTREE ROAD G292,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,8.24
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,11.35
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,10.15
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,47.1
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.53
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.72
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.91
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,28.7
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
