Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,12.82
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,20.12
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,14.52
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
922304,GARTREE ROAD G292,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,8.41
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,10.03
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,10.22
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.79
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,28.9
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.4
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,13.16
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,19.87
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,14.99
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
922304,GARTREE ROAD G292,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,8.08
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,10.34
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,10.28
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,32.9
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,44.3
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.6
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,29.1
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,12.66
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,18.28
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,15.15
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
922304,GARTREE ROAD G292,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,9.85
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,9.68
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,9.99
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,29.3
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,14.62
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,18.29
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,14.3
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
922304,GARTREE ROAD G292,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,11.18
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,10.34
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,10.03
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,1.68
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,29.4
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,16.45
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,19.61
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,14.25
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
922304,GARTREE ROAD G292,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,11.12
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,11.06
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,11.17
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.42
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,29.5
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,16.65
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,21.17
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,15.45
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
922304,GARTREE ROAD G292,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,10.05
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,10.44
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,11.57
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.85
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,29.7
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,15.2
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,21.6
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,15.58
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
922304,GARTREE ROAD G292,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,6.64
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,11.14
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,10.2
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,1.75
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,29.8
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.44
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,11.19
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,22.92
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,14.61
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
922304,GARTREE ROAD G292,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,6.8
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,10.13
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,10.82
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,27.8
