Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,41.7
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.98
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,29.9
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.12
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,253.62
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,12.78
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,22.25
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,15.56
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,55.1
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
922304,GARTREE ROAD G292,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,7.0
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,10.93
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,11.57
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,48.4
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.54
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.8
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,29.9
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.71
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,253.17
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,14.53
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,23.23
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,16.33
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
922304,GARTREE ROAD G292,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,13.53
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,11.56
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,17.63
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,72.6
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.24
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,24.4
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,19.61
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,22.46
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,22.98
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.1
922304,GARTREE ROAD G292,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,13.21
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,11.42
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,18.29
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,53.8
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,75.2
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.31
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,24.5
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,20.12
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,20.17
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,23.67
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
922304,GARTREE ROAD G292,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,15.49
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,12.04
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,18.46
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,75.9
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.04
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,24.7
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,22.49
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,19.93
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,23.34
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,93.1
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
922304,GARTREE ROAD G292,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,14.63
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,11.42
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,18.46
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,59.3
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,48.0
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,76.1
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.16
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,24.8
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,22.66
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,18.87
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,25.97
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
922304,GARTREE ROAD G292,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,13.24
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,10.64
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,20.25
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,31.6
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,53.8
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,83.4
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.92
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,25.0
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,20.78
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,19.18
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,28.25
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
922304,GARTREE ROAD G292,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,13.11
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,10.62
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,21.93
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,53.7
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,44.5
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,90.5
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
