Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.04
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,20.22
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,19.47
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,29.79
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
922304,GARTREE ROAD G292,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,18.32
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,10.92
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,21.7
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,75.4
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,88.9
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.12
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,25.2
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,25.52
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,20.11
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,26.88
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,43.2
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
922304,GARTREE ROAD G292,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,8.76
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,12.42
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,23.45
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,52.0
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,96.1
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.65
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.36
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,25.2
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,14.42
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,21.5
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,31.61
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
922304,GARTREE ROAD G292,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,130.1
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,5.52
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,12.31
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,24.05
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,51.6
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,99.0
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.73
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,10.52
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,23.03
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,33.06
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
922304,GARTREE ROAD G292,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,136.3
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,7.34
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,14.1
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,30.0
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,58.9
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,122.3
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.28
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,25.0
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,13.03
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,23.63
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,36.77
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,56.3
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
922304,GARTREE ROAD G292,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,11.92
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,14.44
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,26.63
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,60.0
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,108.6
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.89
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,25.1
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,19.27
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,23.55
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,32.92
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,98.8
922304,GARTREE ROAD G292,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,7.73
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,14.56
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,24.98
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,60.0
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,101.6
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,25.2
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,14.5
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,24.52
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,31.16
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
922304,GARTREE ROAD G292,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,8.73
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,14.39
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,27.75
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,59.2
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,112.5
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
