Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,25.2
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,17.13
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,25.05
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,34.8
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
922304,GARTREE ROAD G292,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,142.1
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,8.17
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,15.62
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,24.97
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,64.4
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,102.3
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.49
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.39
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,25.5
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,15.86
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,26.02
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,31.8
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,42.2
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
922304,GARTREE ROAD G292,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,131.2
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,6.55
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,15.81
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,27.01
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,65.2
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,111.1
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.5
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.35
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,25.8
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,14.29
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,27.21
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,34.64
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,49.2
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
922304,GARTREE ROAD G292,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,143.3
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.94
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,7.04
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,16.83
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,23.51
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,69.9
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,97.6
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,1.73
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.17
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.15
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.37
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.65
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.7
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,25.9
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,17.48
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,28.16
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,30.58
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,74.9
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
922304,GARTREE ROAD G292,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,7.24
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,15.38
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,27.97
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,50.2
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,63.9
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,115.2
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.93
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.96
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,26.0
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,16.45
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,26.02
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,37.85
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,59.0
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
922304,GARTREE ROAD G292,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,157.2
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,8.82
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,13.18
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,19.54
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,55.7
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,84.3
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,21.6
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.62
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.52
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.81
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,18.01
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,24.08
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,30.04
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
922304,GARTREE ROAD G292,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,8.3
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,13.29
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,32.76
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,61.8
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,55.3
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,133.1
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.05
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.48
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.5
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.2
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,26.1
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,18.91
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,25.23
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,41.22
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,62.1
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,80.8
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
922304,GARTREE ROAD G292,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,168.4
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,8.24
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,12.51
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,16.88
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,34.3
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,71.2
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.6
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
