Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,17.69
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,25.42
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,25.0
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
922304,GARTREE ROAD G292,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,106.2
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,10.26
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,13.36
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,21.53
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,55.6
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,89.2
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.3
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.63
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,20.37
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,27.39
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,29.36
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
922304,GARTREE ROAD G292,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,12.56
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,15.12
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,23.15
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,62.7
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,95.6
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,1.82
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.68
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.89
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,26.4
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,22.78
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,30.08
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,31.34
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,47.6
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,97.1
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
922304,GARTREE ROAD G292,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,8.81
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,14.82
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,16.12
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,61.2
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,67.4
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,1.54
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.45
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.29
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.92
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,19.01
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,29.39
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,24.15
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
922304,GARTREE ROAD G292,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,7.99
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,14.14
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,16.93
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,33.4
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,58.8
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,70.4
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.13
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.27
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,22.5
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,31.38
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,24.4
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
922304,GARTREE ROAD G292,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,9.33
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,12.17
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,15.57
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,65.1
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.9
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.16
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,23.46
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,28.44
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,23.22
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
922304,GARTREE ROAD G292,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,9.07
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,12.02
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,18.16
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,74.8
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.74
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.71
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.6
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,26.7
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,22.0
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,28.65
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,26.63
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
922304,GARTREE ROAD G292,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,9.72
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,11.14
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,21.93
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,90.7
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,1.28
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.26
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
