Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,27.85
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,30.75
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,29.62
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,46.3
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,114.9
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
922304,GARTREE ROAD G292,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,9.39
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,10.77
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,23.91
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,45.0
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,99.0
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,1.14
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.14
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,23.75
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,28.42
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,30.23
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
922304,GARTREE ROAD G292,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,125.0
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,7.37
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,10.11
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,21.11
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,42.1
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,85.9
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.09
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.52
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.58
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,17.82
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,27.62
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,28.02
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
922304,GARTREE ROAD G292,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,114.8
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,9.26
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,13.3
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,23.06
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,55.3
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,93.6
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.32
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.24
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.58
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,18.58
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,27.65
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,29.51
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
922304,GARTREE ROAD G292,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,9.23
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,11.22
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,21.51
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,46.9
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,87.7
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.2
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.24
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.98
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.56
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,16.21
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,24.87
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,28.29
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
922304,GARTREE ROAD G292,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,10.64
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,10.33
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,17.41
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,72.0
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.24
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.54
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,15.42
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,22.81
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,23.82
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
922304,GARTREE ROAD G292,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,10.75
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,11.01
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,21.16
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,87.1
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,1.64
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.22
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.53
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,27.4
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,16.69
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,22.81
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,27.92
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,96.1
922304,GARTREE ROAD G292,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,115.2
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,12.5
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,14.44
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,26.16
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,60.1
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,106.9
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.88
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.36
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.9
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.53
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,20.72
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,27.65
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,34.06
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
922304,GARTREE ROAD G292,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,139.7
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
