Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,10.34
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,14.0
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,16.51
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,59.4
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,68.7
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,1.39
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.94
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.45
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.1
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.53
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,19.3
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,26.6
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,24.71
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
922304,GARTREE ROAD G292,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,11.2
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,10.06
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,17.03
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,70.2
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.32
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.08
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.53
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,19.79
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,22.32
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,26.22
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
922304,GARTREE ROAD G292,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,10.25
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,10.58
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,17.81
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,44.3
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,74.3
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.08
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.82
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.75
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.1
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.54
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,18.05
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,24.13
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,27.04
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
922304,GARTREE ROAD G292,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,112.3
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,11.1
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,12.44
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,25.35
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,105.2
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.8
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.93
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.53
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.27
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,27.44
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,26.01
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,33.77
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
922304,GARTREE ROAD G292,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,8.61
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,12.44
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,19.51
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,52.3
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,82.2
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.28
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.4
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.02
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.35
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,52.7
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.54
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,20.16
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,25.08
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,27.76
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,39.7
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,105.7
922304,GARTREE ROAD G292,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,9.18
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,12.1
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,19.66
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,37.9
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,51.0
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,81.2
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.77
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.01
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.55
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,13.62
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,24.28
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,28.18
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
922304,GARTREE ROAD G292,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,116.3
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,7.08
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,12.66
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,17.08
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,52.7
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,71.5
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.86
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.02
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.46
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.56
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,16.19
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,25.41
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,25.94
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
922304,GARTREE ROAD G292,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,8.73
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,12.91
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,21.06
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,53.8
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,86.4
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,2.7
