Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.89
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.56
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,15.43
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,27.93
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,29.62
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
922304,GARTREE ROAD G292,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,5.99
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,11.26
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,20.16
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.53
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,10.81
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,25.24
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,28.5
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,47.1
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
922304,GARTREE ROAD G292,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,117.0
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,6.47
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,9.86
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,26.93
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,109.4
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.53
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.39
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.99
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.1
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.6
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,9.58
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,25.35
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,34.7
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,60.3
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
922304,GARTREE ROAD G292,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,141.1
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,7.59
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,9.59
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,22.59
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,92.6
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.43
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,13.78
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,24.5
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,28.25
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,102.8
922304,GARTREE ROAD G292,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,116.4
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,11.59
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,11.53
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,18.97
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,78.0
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.81
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,13.92
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,24.45
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,24.7
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,39.0
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,60.1
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
922304,GARTREE ROAD G292,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,8.09
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,9.74
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,17.85
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,73.3
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.29
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.88
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,9.64
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,20.98
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,27.71
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
922304,GARTREE ROAD G292,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,5.64
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,9.37
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,16.47
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,39.4
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,68.2
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.13
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.49
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,8.77
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,20.21
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,24.6
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,4.45
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,9.5
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,15.71
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,65.5
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,1.84
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.53
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.23
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
