Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,9.21
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,18.96
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,22.59
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
922304,GARTREE ROAD G292,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,5.12
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,8.94
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,17.9
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,37.8
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,73.8
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.35
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,9.2
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,17.37
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,24.92
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
922304,GARTREE ROAD G292,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,4.81
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,7.69
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,18.5
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,75.8
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,11.37
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,18.17
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,24.83
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
922304,GARTREE ROAD G292,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,4.64
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,8.64
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,19.62
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,80.2
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,12.01
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,18.08
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,24.84
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
922304,GARTREE ROAD G292,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,5.16
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,12.0
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,17.03
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,28.0
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,50.4
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,70.6
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.31
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,12.69
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,20.35
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,21.87
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
922304,GARTREE ROAD G292,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,8.38
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,17.77
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,73.5
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.45
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,8.81
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,18.17
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,22.28
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
922304,GARTREE ROAD G292,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,10.46
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,24.38
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,99.3
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.25
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,8.73
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,19.34
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,31.51
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,52.7
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,129.2
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,12.51
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,21.67
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,52.2
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,89.2
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.71
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.66
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
