Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,14.53
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,22.35
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,25.89
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
922304,GARTREE ROAD G292,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,10.25
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,14.79
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,63.3
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,1.4
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,8.72
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,21.3
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,19.62
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
922304,GARTREE ROAD G292,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,3.59
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,9.4
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,18.62
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,77.3
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,8.21
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,19.08
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,24.25
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,40.9
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
922304,GARTREE ROAD G292,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,4.65
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,9.79
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,20.56
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,41.4
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,84.5
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,1.79
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,5.91
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,20.35
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,25.93
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
922304,GARTREE ROAD G292,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,6.76
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,9.37
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,16.96
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,73.2
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.04
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.58
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,10.95
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,18.61
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,21.86
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
922304,GARTREE ROAD G292,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,5.62
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,8.65
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,19.04
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,36.0
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,79.3
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,7.94
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,15.78
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,23.14
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
922304,GARTREE ROAD G292,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,4.66
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,7.96
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,19.02
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,37.3
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,34.6
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,78.8
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,1.62
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,1.52
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,7.34
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,17.0
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,24.14
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,41.3
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
922304,GARTREE ROAD G292,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,3.84
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,6.97
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,24.58
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,53.5
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,100.7
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.86
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
