Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,6.23
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,15.52
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,30.22
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,55.5
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
922304,GARTREE ROAD G292,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,5.19
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,11.53
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,27.8
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,55.1
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,23.2
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,114.2
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.64
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,8.0
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,19.83
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,33.15
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,56.8
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
922304,GARTREE ROAD G292,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,5.7
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,9.99
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,28.02
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,56.7
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,114.9
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,2.0
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.42
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.56
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,8.79
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,17.06
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,34.05
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,60.7
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
922304,GARTREE ROAD G292,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,140.2
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,7.5
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,9.48
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,21.1
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,89.1
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,6.25
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.56
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,10.08
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,23.1
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,26.59
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,49.8
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
922304,GARTREE ROAD G292,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,7.78
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,8.87
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,18.2
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,38.2
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,75.3
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,12.14
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.57
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.56
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,28.1
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,15.89
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,29.85
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,23.21
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
922304,GARTREE ROAD G292,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,8.07
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,10.59
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,19.18
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,79.0
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,1.36
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.55
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,15.76
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,21.31
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,24.61
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
922304,GARTREE ROAD G292,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,5.8
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,16.79
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,1.86
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,-0.48
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.58
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,8.55
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,19.7
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,24.24
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
922304,GARTREE ROAD G292,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,8.36
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,15.7
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,65.2
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,2.53
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,2.51
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.18
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.58
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.9
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,9.35
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,22.48
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,21.64
