Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
922304,GARTREE ROAD G292,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,5.56
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,8.51
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,20.83
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,39.1
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,85.7
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,-1.29
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,8.51
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,20.03
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,26.23
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
922304,GARTREE ROAD G292,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,9.07
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,9.53
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,20.04
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,42.6
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,82.6
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,2.35
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.28
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.07
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,12.68
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,18.64
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,28.82
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
922304,GARTREE ROAD G292,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,5.0
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,11.74
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,17.32
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,71.9
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,1.32
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,4.38
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.64
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,9.92
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,25.85
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,23.48
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
922304,GARTREE ROAD G292,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,6.47
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,6.68
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,18.6
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,77.2
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,2.57
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,28.0
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,7.44
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,19.45
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,24.19
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
922304,GARTREE ROAD G292,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,6.36
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,21.66
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,88.8
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.13
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.13
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,27.8
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,7.24
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,17.11
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,27.0
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,48.5
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
922304,GARTREE ROAD G292,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,7.17
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,23.15
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,51.6
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,97.2
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,-1.0
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.65
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,19.6
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,30.42
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,60.2
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
922304,GARTREE ROAD G292,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,126.4
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,10.21
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,26.29
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,55.4
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,108.8
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,1.44
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,-0.67
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,27.21
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,34.72
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,74.4
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,115.7
922304,GARTREE ROAD G292,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,143.6
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,9.67
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,23.15
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,95.4
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
