Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,1.91
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,0.85
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.14
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.23
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,5.73
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,25.3
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,30.93
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,58.1
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
922304,GARTREE ROAD G292,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,128.0
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.44
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,4.05
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,9.77
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,24.02
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,44.0
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,98.0
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.04
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,21.2
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,30.57
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,58.9
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
922304,GARTREE ROAD G292,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,125.6
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,9.69
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,21.27
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,86.6
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,1.29
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,-0.47
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.98
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.43
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,19.33
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,28.34
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,54.7
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,5.19
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,10.13
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,19.65
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,34.9
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,80.2
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.7
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,6.58
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,20.76
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,25.85
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
922304,GARTREE ROAD G292,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,11.46
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,17.03
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,49.7
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,70.6
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.16
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.98
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.75
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,9.97
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,21.2
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,21.92
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
922304,GARTREE ROAD G292,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,91.3
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,11.67
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,19.93
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,81.5
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.41
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,26.3
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,10.36
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,22.13
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,27.03
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
922304,GARTREE ROAD G292,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,6.7
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,15.67
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,23.25
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,66.4
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,94.5
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,1.25
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.01
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.4
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.42
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.7
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.71
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,26.2
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,22.12
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,30.8
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,31.46
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
922304,GARTREE ROAD G292,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,4.88
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,12.79
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,20.37
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,36.3
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,55.0
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,83.4
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.69
