Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.42
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,25.9
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,15.18
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,25.42
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,27.77
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
922304,GARTREE ROAD G292,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,6.94
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,11.51
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,18.57
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,30.6
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,48.2
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,76.0
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.51
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.06
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.69
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,32.3
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.26
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,25.5
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,17.31
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,24.9
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,26.29
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,103.7
922304,GARTREE ROAD G292,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,5.62
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,12.24
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,21.23
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,37.1
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,86.1
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.95
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.48
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.17
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,25.4
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.65
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,16.35
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,22.05
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,28.54
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
922304,GARTREE ROAD G292,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,13.48
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,19.53
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,55.7
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,79.8
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,1.59
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.05
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.02
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,25.2
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,24.65
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,23.59
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,28.0
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
922304,GARTREE ROAD G292,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,11.75
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,17.72
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,34.2
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,73.2
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.49
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.76
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.7
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.99
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,25.2
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,16.24
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,22.73
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,22.38
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,38.4
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
922304,GARTREE ROAD G292,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,3.88
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,13.37
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,20.38
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,40.1
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,56.9
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,83.4
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,1.43
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.93
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,25.2
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,6.94
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,23.96
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,25.76
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,51.5
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
922304,GARTREE ROAD G292,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,11.12
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,19.03
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,34.1
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,77.8
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,1.37
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,2.06
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,2.27
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.4
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.83
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.7
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,9.77
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,19.73
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,26.76
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
922304,GARTREE ROAD G292,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,110.1
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,5.2
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,10.46
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,21.2
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,37.6
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,86.6
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,1.49
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
