Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.81
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.5
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,8.98
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,20.86
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,28.45
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
922304,GARTREE ROAD G292,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,7.05
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,10.44
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,22.94
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,44.8
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,94.8
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,2.23
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,1.81
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.83
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.72
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.58
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.82
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,24.2
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,12.89
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,19.82
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,31.17
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
922304,GARTREE ROAD G292,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,128.3
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,9.33
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,10.77
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,24.98
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,46.0
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,105.6
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,1.92
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,4.23
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.81
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,23.8
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,18.1
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,21.36
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,34.61
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
922304,GARTREE ROAD G292,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,145.1
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,5.41
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,10.2
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,17.85
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,43.9
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,74.3
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.95
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.88
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,23.6
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,12.92
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,18.78
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,27.08
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,39.8
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
922304,GARTREE ROAD G292,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.1
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,5.21
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,12.92
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,17.5
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,55.1
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,73.3
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,8.86
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,3.51
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.33
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.94
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,23.3
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,11.97
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,30.78
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,26.12
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,130.9
922304,GARTREE ROAD G292,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,5.69
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,15.7
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,14.79
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,26.8
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,66.1
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,62.5
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,7.11
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,35.4
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.08
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.88
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.1
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.97
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.1
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,10.91
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,33.39
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,23.03
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,57.2
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,139.3
922304,GARTREE ROAD G292,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,4.84
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,14.8
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,17.42
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,32.6
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,21.3
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,73.4
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,1.67
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.61
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.31
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.14
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.17
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (RMS),A,25.1
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.99
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,23.0
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,13.55
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,25.65
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,23.22
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
922304,GARTREE ROAD G292,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,4.2
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,20.96
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,17.41
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,86.3
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,72.5
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.19
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.05
