Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,22.9
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,9.27
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,34.26
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,25.0
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,60.3
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,141.7
922304,GARTREE ROAD G292,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,6.55
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,19.88
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,17.27
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,81.3
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,71.0
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,1.1
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.33
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.52
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.21
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.1
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,22.9
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,12.86
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,30.6
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,23.43
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.1
922304,GARTREE ROAD G292,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,6.18
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,19.97
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,14.85
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,82.2
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.64
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.86
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.8
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.09
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,22.9
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,13.44
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,28.94
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,22.7
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
922304,GARTREE ROAD G292,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,6.59
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,18.26
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,16.63
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,27.9
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,75.9
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,2.19
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,1.61
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.47
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.65
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.1
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (RMS),A,29.7
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.09
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,22.7
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,16.03
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,32.01
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,22.88
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,134.2
922304,GARTREE ROAD G292,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,7.45
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,17.07
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,20.33
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,28.6
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,31.3
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,70.6
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,84.1
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,1.93
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.74
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.14
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,22.6
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,11.04
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,26.48
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,26.26
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,44.3
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
922304,GARTREE ROAD G292,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,8.81
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,16.35
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,17.33
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,67.9
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,71.7
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,1.27
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,1.94
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.86
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.17
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,22.6
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,12.04
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,23.62
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,22.34
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
922304,GARTREE ROAD G292,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,11.97
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,14.09
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,17.81
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,49.5
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,58.6
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,73.6
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.22
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,22.5
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,15.16
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,20.67
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,22.39
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
922304,GARTREE ROAD G292,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,8.5
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,12.11
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,18.91
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,51.4
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,77.6
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,1.13
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.76
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.25
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,22.5
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
