Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,13.83
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,22.01
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,23.3
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
922304,GARTREE ROAD G292,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,10.27
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,11.11
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,17.57
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,46.4
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,72.2
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,1.22
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,1.47
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.45
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.27
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,13.61
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,19.89
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,23.59
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,33.1
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
922304,GARTREE ROAD G292,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,6.59
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,11.29
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,17.09
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,25.0
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,47.9
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,71.7
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,1.34
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,4.21
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.26
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.28
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,22.3
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,10.26
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,18.32
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,26.0
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,40.2
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
922304,GARTREE ROAD G292,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,6.66
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,13.15
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,17.07
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,28.7
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,54.8
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,71.6
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,1.21
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,3.16
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.29
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,22.1
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,9.91
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,20.26
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,23.6
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
922304,GARTREE ROAD G292,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,7.95
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,12.96
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,14.43
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,33.6
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,54.1
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,60.8
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,0.9
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,2.48
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.99
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.3
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.34
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,21.7
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,13.54
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,19.92
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,20.0
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
922304,GARTREE ROAD G292,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,7.49
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,13.18
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,19.18
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,31.7
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,55.6
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,81.6
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,2.41
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,6.5
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.93
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.3
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.44
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,21.4
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,11.61
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,19.72
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,25.37
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
922304,GARTREE ROAD G292,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,6.75
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,14.54
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,21.03
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,28.3
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,60.2
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,87.0
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,0.92
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,1.02
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.67
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.17
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.51
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,21.2
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,11.62
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,21.17
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,25.35
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.1
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
922304,GARTREE ROAD G292,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,8.02
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,13.45
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,13.63
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,55.5
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,1.2
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.35
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.89
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.56
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.56
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,21.1
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,11.65
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,20.01
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,17.96
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
922304,GARTREE ROAD G292,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,6.16
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,14.05
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,12.81
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,18.3
