Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,58.3
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,56.3
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,1.16
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.99
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.51
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,21.3
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,9.54
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,21.29
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,16.75
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
922304,GARTREE ROAD G292,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,6.38
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,15.42
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,14.51
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,26.9
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,63.3
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,62.0
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,1.9
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.46
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.58
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,21.3
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,9.54
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,23.06
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,18.33
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,35.7
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
922304,GARTREE ROAD G292,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,7.09
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,14.93
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,11.39
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,29.6
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,62.2
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,0.7
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.92
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.74
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,21.3
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,10.62
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,22.12
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,15.3
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,38.7
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,92.6
922304,GARTREE ROAD G292,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,5.99
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,12.66
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,12.54
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,52.4
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,1.24
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.14
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.67
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.65
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,9.56
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,20.42
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,16.11
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,33.8
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
922304,GARTREE ROAD G292,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.02
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,6.19
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,12.83
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,11.66
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,52.9
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,50.1
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,2.1
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.26
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.69
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,22.0
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,8.76
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,20.86
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,16.7
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
922304,GARTREE ROAD G292,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,7.63
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,12.3
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,11.18
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,31.5
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,0.93
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.06
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,21.9
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,11.13
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,19.06
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,15.25
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,32.9
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
922304,GARTREE ROAD G292,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,6.97
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,12.84
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,15.81
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,28.8
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,53.0
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,67.8
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,1.18
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,0.83
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,21.8
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.17
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,10.94
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,20.36
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,19.96
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,32.1
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
922304,GARTREE ROAD G292,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,6.55
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,12.54
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,15.01
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,51.7
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,62.9
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
