Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.28
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.62
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,10.1
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,20.43
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,18.95
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,31.0
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
922304,GARTREE ROAD G292,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,80.7
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.31
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,6.99
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,13.43
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,13.34
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,55.1
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,57.4
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,0.55
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.07
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.94
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.76
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,10.27
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,20.88
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,17.34
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
922304,GARTREE ROAD G292,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,9.45
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,12.36
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,14.31
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,50.7
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,0.81
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,0.53
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,0.47
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.99
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.64
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.57
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,21.7
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.94
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.79
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,12.68
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,20.43
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,18.1
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
922304,GARTREE ROAD G292,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.37
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,6.22
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,12.9
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,14.53
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,26.3
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,63.1
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,0.52
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,2.1
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,2.9
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.53
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.11
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.54
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,9.25
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,22.78
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,17.98
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,36.6
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
922304,GARTREE ROAD G292,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,6.13
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,11.91
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,9.63
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,25.9
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,49.0
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,0.62
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,2.1
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.87
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.23
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.6
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.39
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,9.85
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,20.69
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,13.13
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
922304,GARTREE ROAD G292,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,7.22
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,11.56
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,10.83
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,30.2
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,48.3
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,46.6
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,4.47
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,13.5
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.06
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,21.6
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.43
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,10.46
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,18.94
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,18.84
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
922304,GARTREE ROAD G292,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,78.7
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,7.15
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,10.94
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,9.87
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,0.59
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,4.03
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,10.1
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.82
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.06
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,21.7
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.26
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,10.19
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,18.66
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,17.42
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
922304,GARTREE ROAD G292,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,9.32
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,9.8
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,9.27
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,37.7
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,40.8
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,0.91
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,8.6
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,15.1
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.5
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
