Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,21.8
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.18
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,12.21
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,18.98
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,16.73
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,31.8
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
922304,GARTREE ROAD G292,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,72.3
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,8.03
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,9.26
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,10.53
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,33.0
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,38.8
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,46.8
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.12
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.89
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.84
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.65
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,21.9
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.06
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,11.45
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,19.51
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,17.97
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,31.2
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
922304,GARTREE ROAD G292,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,7.25
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,9.6
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,11.29
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,40.0
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,49.8
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.91
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.15
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,22.0
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.07
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,10.61
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,20.75
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,18.75
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,32.7
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
922304,GARTREE ROAD G292,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.66
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,7.03
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,9.81
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,8.63
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,41.1
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,41.0
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,0.6
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.88
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.35
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.31
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (RMS),A,21.1
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,22.0
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.05
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,12.42
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,20.06
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,15.47
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
922304,GARTREE ROAD G292,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.39
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,9.01
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,10.35
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,9.44
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,43.0
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,0.72
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,3.78
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.18
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.74
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.12
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (RMS),A,20.5
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,22.2
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.96
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,14.03
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,20.17
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,16.51
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,34.8
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
922304,GARTREE ROAD G292,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.54
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,11.51
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,12.29
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,9.87
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,18.8
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,50.8
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,44.9
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,1.38
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.19
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.36
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.95
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.63
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,15.85
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,22.89
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,15.73
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,39.3
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
922304,GARTREE ROAD G292,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.47
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,8.99
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,12.84
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,9.92
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,17.2
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,45.1
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,0.77
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,0.68
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,2.2
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.16
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.28
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.95
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (RMS),A,18.7
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,22.4
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.65
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,12.73
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,23.2
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,14.18
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,42.9
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
922304,GARTREE ROAD G292,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,9.21
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,12.13
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,10.18
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,37.4
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,49.9
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,0.76
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.03
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.05
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.67
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
