Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,22.6
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.28
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,14.42
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,19.53
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,14.59
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,38.0
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
922304,GARTREE ROAD G292,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,9.47
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,12.87
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,10.52
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,38.3
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,53.1
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,46.1
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,1.0
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,0.73
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.94
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.6
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,22.7
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.68
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.49
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,13.5
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,21.6
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,14.91
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,38.6
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
922304,GARTREE ROAD G292,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,10.47
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,13.89
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,9.56
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,42.4
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,57.0
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,0.78
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,0.66
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.62
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.7
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,22.7
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.06
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,16.4
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,22.17
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,14.06
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
922304,GARTREE ROAD G292,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.44
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,9.07
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,15.21
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,9.49
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,19.3
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,36.8
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,62.3
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,43.6
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,2.3
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.09
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.3
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,23.0
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,16.72
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,24.0
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,13.63
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
922304,GARTREE ROAD G292,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,9.05
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,14.48
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,12.33
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,36.9
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,59.3
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,0.69
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,0.65
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,1.9
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.73
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.57
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.1
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,23.2
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,17.02
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,21.67
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,16.21
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
922304,GARTREE ROAD G292,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,9.72
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,16.41
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,10.28
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,39.7
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,67.8
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,46.2
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,0.63
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,2.5
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.88
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.5
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,23.3
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.4
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,15.27
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,25.35
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,14.73
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,43.4
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.7
922304,GARTREE ROAD G292,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,9.01
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,14.53
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,9.8
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,19.9
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,38.1
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,60.1
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,44.6
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,1.09
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,0.64
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,2.6
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.34
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.31
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.92
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,23.5
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,14.1
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,24.25
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,14.74
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,42.0
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
922304,GARTREE ROAD G292,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,4.54
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,15.83
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,9.94
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,23.1
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,65.1
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,45.6
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,0.75
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,1.3
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.08
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,23.5
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
