Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,9.1
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,24.72
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,14.9
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
922304,GARTREE ROAD G292,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.77
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,4.99
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,15.97
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,10.28
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,22.3
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,21.5
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,65.5
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,46.5
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,0.71
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,2.1
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.75
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.04
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,23.7
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,9.21
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,23.38
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,15.45
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
922304,GARTREE ROAD G292,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,6.59
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,14.03
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,10.66
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,28.4
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,57.8
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,47.0
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,0.84
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,2.0
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.95
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.06
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.28
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,24.2
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,10.84
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,22.22
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,16.37
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
922304,GARTREE ROAD G292,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,9.64
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,10.03
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,12.53
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,19.5
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,39.6
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,41.9
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,54.0
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,1.31
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,1.05
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,2.4
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.65
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.42
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.9
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.5
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,14.15
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,18.27
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,17.86
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,34.7
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
922304,GARTREE ROAD G292,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,11.07
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,10.95
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,11.33
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,45.4
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,49.6
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,1.26
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,1.76
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,0.97
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,4.2
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.14
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,15.3
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,19.17
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,16.42
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
922304,GARTREE ROAD G292,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,12.12
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,11.75
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,12.67
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,18.9
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,49.3
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,48.7
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,54.6
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,0.82
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,1.8
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.81
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.83
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.11
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,15.58
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,20.15
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,18.09
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,35.6
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
922304,GARTREE ROAD G292,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,12.25
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,11.66
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,13.47
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,49.8
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,48.8
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,58.1
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,1.66
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,3.24
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.82
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.88
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,15.68
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,19.7
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,21.23
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,34.0
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
922304,GARTREE ROAD G292,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,12.52
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,9.34
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,13.03
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,50.9
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,56.1
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,0.95
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,1.77
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,8.5
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.72
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.78
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.6
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,16.39
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,18.27
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,21.38
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,34.4
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
922304,GARTREE ROAD G292,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,12.47
