Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,9.59
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,12.85
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,50.5
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,40.3
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,55.4
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,0.98
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,4.0
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.78
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.98
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,26.7
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,16.66
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,18.66
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,21.31
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,35.0
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
922304,GARTREE ROAD G292,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,12.43
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,10.1
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,16.73
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,26.6
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,50.6
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,42.5
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,70.2
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,1.71
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,1.33
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.93
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.46
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.34
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.09
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (RMS),A,16.7
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,26.8
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,18.82
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,20.49
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,23.18
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,37.2
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
922304,GARTREE ROAD G292,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,6.72
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,12.49
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,15.84
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,24.2
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,30.3
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,66.5
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,0.74
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,7.8
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,32.4
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.89
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.69
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.94
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.71
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,26.9
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,12.3
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,23.71
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,29.12
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,45.2
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,98.6
922304,GARTREE ROAD G292,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,5.38
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,11.87
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,15.87
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,27.3
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,50.3
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,67.1
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,0.88
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,4.51
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.85
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.03
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.8
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,27.0
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,11.51
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,23.66
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,26.33
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,42.3
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
922304,GARTREE ROAD G292,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.35
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,7.69
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,9.76
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,17.29
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,29.5
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,32.0
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,41.2
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,73.8
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,1.88
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,2.34
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.7
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.28
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.58
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (RMS),A,20.1
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.1
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,27.1
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,16.3
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,19.93
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,24.83
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,38.5
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
922304,GARTREE ROAD G292,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.85
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,8.57
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,10.49
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,17.66
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,29.9
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,35.8
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,44.2
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,75.3
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,0.86
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,1.41
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,3.6
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.52
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.07
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.43
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,14.71
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,20.86
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,25.06
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,38.9
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
922304,GARTREE ROAD G292,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.88
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,7.78
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,12.4
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,21.01
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,34.5
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,33.2
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,52.1
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,88.5
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,0.79
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,2.18
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,1.45
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,4.1
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.76
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.54
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.69
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,13.32
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,22.83
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,27.8
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,40.5
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
922304,GARTREE ROAD G292,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,117.2
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.06
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,7.2
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,12.64
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,18.51
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,30.1
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,51.8
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,77.9
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,0.89
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,2.09
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,5.0
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
