Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.71
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.53
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.03
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.48
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.13
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,11.84
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,23.9
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,25.91
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,39.2
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,98.7
922304,GARTREE ROAD G292,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,108.6
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,6.29
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,11.0
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,20.66
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,27.0
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,86.3
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,1.08
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,2.26
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,2.43
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,5.3
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.53
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.84
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.94
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.73
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,27.2
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.9
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,11.67
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,22.86
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,28.76
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,45.7
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,51.9
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
922304,GARTREE ROAD G292,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,120.3
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,10.32
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,11.4
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,20.95
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,33.5
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,42.7
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,48.1
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,87.1
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,1.01
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,2.46
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,2.3
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,5.5
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.41
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.15
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.18
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,16.48
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,24.57
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,30.58
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,44.7
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
922304,GARTREE ROAD G292,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,127.0
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,6.69
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,15.73
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,19.21
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,30.4
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,28.5
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,65.2
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,80.6
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,0.94
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,2.59
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.79
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.02
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.76
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.3
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,13.0
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,31.19
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,27.89
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,49.5
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,128.7
922304,GARTREE ROAD G292,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,7.36
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,13.84
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,22.72
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,36.5
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,31.4
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,57.8
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,94.7
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,0.99
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,2.61
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,1.55
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,4.6
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.0
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.36
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.66
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.7
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.5
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,15.15
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,26.92
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,29.81
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,43.8
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
922304,GARTREE ROAD G292,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.85
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,7.55
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,15.65
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,19.74
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,29.0
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,32.8
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,65.0
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,83.4
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,1.12
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,2.99
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,1.57
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,5.9
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,12.8
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.97
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.19
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.94
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.12
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.6
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,16.79
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,29.48
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,27.37
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,45.5
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
922304,GARTREE ROAD G292,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,8.48
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,11.96
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,22.51
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,36.2
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,36.7
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,50.0
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,93.3
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,1.9
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,1.53
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,9.0
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,16.9
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.01
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.29
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.12
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.3
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.7
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,17.97
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,26.97
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,30.9
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,43.3
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
922304,GARTREE ROAD G292,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,8.57
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,13.06
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,21.19
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,32.5
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,36.4
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,54.3
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,88.2
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,0.8
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,4.01
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,1.48
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,8.8
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,17.0
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-3.08
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.79
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.93
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.76
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922304,GARTREE ROAD G292,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
